,Conductor,,,,Ground Wire,,,,
Stock #,No. of Conductors,Size (AWG or kcmil),No. of Strands,Insulation Thickness (mils),Size (AWG),No. of Strands,Nom. OD (mils),Nominal Total Weight (lbs/1000'),Allowable Ampacity
57446099,4,6 AWG,7,45,,,965,651,
89022999,4,1/0 AWG,19,55,,,1452,1908,
55145299,4,350 KCMIL,37,65,,,2299,5710,
60541099,4,500 KCMIL,37,65,,,2634,7854,
56340799,4,600 KCMIL,61,80,,,2915,9303,
